Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
330736,Southdown Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
330736,Southdown Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330736,Southdown Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330736,Southdown Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
330736,Southdown Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330736,Southdown Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330736,Southdown Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
330736,Southdown Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330736,Southdown Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
