Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330736,Southdown Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,21.7
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330736,Southdown Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,21.7
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330736,Southdown Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330736,Southdown Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330736,Southdown Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330736,Southdown Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330736,Southdown Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.52
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330736,Southdown Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330736,Southdown Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330736,Southdown Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
