Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330736,Southdown Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.8
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330736,Southdown Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330736,Southdown Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.58
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330736,Southdown Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330736,Southdown Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330736,Southdown Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,21.7
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330736,Southdown Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330736,Southdown Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.02
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.4
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330736,Southdown Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.19
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
