Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330736,Southdown Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.01
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.66
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330736,Southdown Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.03
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.0
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.93
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
330736,Southdown Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.69
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.66
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330736,Southdown Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.27
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.6
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330736,Southdown Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.36
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.64
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.44
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
330736,Southdown Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.47
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.7
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.81
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330736,Southdown Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.88
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
330736,Southdown Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.01
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.3
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.9
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.19
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.15
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330736,Southdown Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.51
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.24
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.65
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.3
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.26
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.32
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
330736,Southdown Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
