Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.29
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
330736,Southdown Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.64
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.0
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.14
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
330736,Southdown Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.4
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.61
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.06
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.86
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
330736,Southdown Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.58
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.8
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.25
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.42
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.12
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
330736,Southdown Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.14
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.44
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330736,Southdown Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.6
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.36
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.78
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
330736,Southdown Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
330736,Southdown Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.11
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330736,Southdown Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.78
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.65
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330736,Southdown Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.77
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.13
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
