Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
330736,Southdown Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330736,Southdown Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330736,Southdown Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330736,Southdown Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330736,Southdown Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330736,Southdown Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330736,Southdown Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330736,Southdown Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330736,Southdown Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330736,Southdown Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
