Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330736,Southdown Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330736,Southdown Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
330736,Southdown Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330736,Southdown Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330736,Southdown Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330736,Southdown Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330736,Southdown Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
330736,Southdown Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330736,Southdown Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.28
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
