Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330736,Southdown Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330736,Southdown Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330736,Southdown Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330736,Southdown Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
330736,Southdown Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
330736,Southdown Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330736,Southdown Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330736,Southdown Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.57
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.5
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
330736,Southdown Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.07
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.86
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330736,Southdown Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.4
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.1
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.77
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
