Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.43
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330736,Southdown Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.32
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.03
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.67
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330736,Southdown Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.6
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.81
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330736,Southdown Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.56
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330736,Southdown Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
330736,Southdown Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330736,Southdown Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330736,Southdown Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330736,Southdown Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330736,Southdown Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330736,Southdown Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
