Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330736,Southdown Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330736,Southdown Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330736,Southdown Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330736,Southdown Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330736,Southdown Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330736,Southdown Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330736,Southdown Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330736,Southdown Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330736,Southdown Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
