Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330736,Southdown Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330736,Southdown Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330736,Southdown Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330736,Southdown Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330736,Southdown Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330736,Southdown Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330736,Southdown Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330736,Southdown Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330736,Southdown Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330736,Southdown Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
