Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330736,Southdown Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
330736,Southdown Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330736,Southdown Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330736,Southdown Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
330736,Southdown Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
330736,Southdown Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
