Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
330736,Southdown Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
330736,Southdown Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
