Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
330736,Southdown Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
330736,Southdown Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
