Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
330736,Southdown Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
330736,Southdown Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
330736,Southdown Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330736,Southdown Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330736,Southdown Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
330736,Southdown Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
330736,Southdown Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
