Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
330736,Southdown Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330736,Southdown Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330736,Southdown Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
330736,Southdown Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330736,Southdown Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330736,Southdown Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
330736,Southdown Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,21.7
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330736,Southdown Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,21.7
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330736,Southdown Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.32
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
