Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330736,Southdown Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330736,Southdown Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330736,Southdown Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330736,Southdown Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330736,Southdown Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330736,Southdown Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330736,Southdown Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330736,Southdown Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
330736,Southdown Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330736,Southdown Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
