Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330736,Southdown Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.67
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330736,Southdown Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
330736,Southdown Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330736,Southdown Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330736,Southdown Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330736,Southdown Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330736,Southdown Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.03
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330736,Southdown Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.8
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330736,Southdown Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.94
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330736,Southdown Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
