Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.69
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.48
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330736,Southdown Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.68
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330736,Southdown Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.47
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
330736,Southdown Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.72
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,21.7
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330736,Southdown Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330736,Southdown Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.25
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.35
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
330736,Southdown Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.9
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.9
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
330736,Southdown Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.2
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.8
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.41
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
330736,Southdown Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.08
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,21.2
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.48
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330736,Southdown Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.72
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.61
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.04
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.6
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
