Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.17
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330736,Southdown Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.62
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.6
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.21
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
330736,Southdown Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.88
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.0
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.37
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
330736,Southdown Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.16
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.0
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.22
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
330736,Southdown Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.63
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.8
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.58
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
330736,Southdown Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.24
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.26
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.14
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
330736,Southdown Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.72
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.2
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330736,Southdown Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.22
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330736,Southdown Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.24
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.57
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
330736,Southdown Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330736,Southdown Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
