Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330736,Southdown Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.44
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330736,Southdown Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.79
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330736,Southdown Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.88
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330736,Southdown Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330736,Southdown Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330736,Southdown Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330736,Southdown Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
330736,Southdown Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330736,Southdown Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.02
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
