Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330736,Southdown Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330736,Southdown Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
330736,Southdown Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330736,Southdown Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330736,Southdown Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330736,Southdown Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330736,Southdown Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.3
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330736,Southdown Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.23
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330736,Southdown Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330736,Southdown Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
