Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
330736,Southdown Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.69
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
330736,Southdown Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330736,Southdown Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.67
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330736,Southdown Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
330736,Southdown Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.68
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
330736,Southdown Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
330736,Southdown Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.24
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.02
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.4
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
330736,Southdown Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.51
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.31
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.56
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
330736,Southdown Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.67
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.69
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.22
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
