Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
330736,Southdown Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.03
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.16
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.92
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.5
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
330736,Southdown Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.35
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.33
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
330736,Southdown Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.5
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.5
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.36
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330736,Southdown Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
330736,Southdown Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330736,Southdown Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330736,Southdown Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.72
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330736,Southdown Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330736,Southdown Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330736,Southdown Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
