Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330736,Southdown Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
330736,Southdown Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330736,Southdown Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330736,Southdown Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330736,Southdown Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330736,Southdown Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330736,Southdown Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330736,Southdown Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330736,Southdown Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
