Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330736,Southdown Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330736,Southdown Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330736,Southdown Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330736,Southdown Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330736,Southdown Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330736,Southdown Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330736,Southdown Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
330736,Southdown Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
330736,Southdown Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
