Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
330736,Southdown Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
330736,Southdown Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
330736,Southdown Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
330736,Southdown Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330736,Southdown Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
330736,Southdown Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
330736,Southdown Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
