Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
330736,Southdown Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
330736,Southdown Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
330736,Southdown Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
330736,Southdown Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
