Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
330736,Southdown Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
330736,Southdown Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
330736,Southdown Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
