Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
330736,Southdown Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
330736,Southdown Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
330736,Southdown Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330736,Southdown Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
330736,Southdown Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
330736,Southdown Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
330736,Southdown Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
