Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
330736,Southdown Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,21.2
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
330736,Southdown Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
330736,Southdown Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
330736,Southdown Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
330736,Southdown Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
330736,Southdown Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
330736,Southdown Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,21.2
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330736,Southdown Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330736,Southdown Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330736,Southdown Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
