Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330736,Southdown Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330736,Southdown Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330736,Southdown Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330736,Southdown Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330736,Southdown Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330736,Southdown Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,21.7
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330736,Southdown Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
330736,Southdown Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
330736,Southdown Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.01
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
