Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330736,Southdown Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330736,Southdown Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330736,Southdown Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330736,Southdown Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330736,Southdown Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330736,Southdown Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330736,Southdown Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.58
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330736,Southdown Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
330736,Southdown Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.38
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.55
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
330736,Southdown Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
