Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.39
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
330736,Southdown Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.35
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
330736,Southdown Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.14
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.83
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330736,Southdown Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.13
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.5
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.19
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
330736,Southdown Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.68
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
330736,Southdown Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330736,Southdown Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.71
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,21.7
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330736,Southdown Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.96
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.18
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330736,Southdown Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.61
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
330736,Southdown Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.59
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330736,Southdown Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
