Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.28
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.8
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
330736,Southdown Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.01
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.17
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.9
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,21.2
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
330736,Southdown Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.42
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.68
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.5
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.62
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.49
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.83
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
330736,Southdown Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.1
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.76
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.09
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.8
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.0
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.69
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.98
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
330736,Southdown Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.39
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.53
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.04
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.2
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.6
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.4
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.57
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.5
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
330736,Southdown Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.47
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.0
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.8
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.33
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.77
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
330736,Southdown Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.39
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.38
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.8
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.91
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.14
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
330736,Southdown Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.51
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.33
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
330736,Southdown Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.79
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.85
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330736,Southdown Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.38
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.6
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.97
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
