Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.64
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330736,Southdown Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.16
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.0
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.47
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330736,Southdown Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.59
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.59
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330736,Southdown Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.13
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330736,Southdown Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.7
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330736,Southdown Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330736,Southdown Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330736,Southdown Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330736,Southdown Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.11
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
330736,Southdown Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
330736,Southdown Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
