Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.47
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330736,Southdown Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330736,Southdown Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330736,Southdown Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
330736,Southdown Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
330736,Southdown Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330736,Southdown Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330736,Southdown Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330736,Southdown Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.1
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.09
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
330736,Southdown Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.3
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.36
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.11
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
