Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.09
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330736,Southdown Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.11
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.1
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
330736,Southdown Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.41
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.17
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.24
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
330736,Southdown Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.82
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.5
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.8
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.85
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330736,Southdown Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.05
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.68
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.3
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.62
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
330736,Southdown Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.41
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.36
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.76
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.9
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.6
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.59
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330736,Southdown Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.93
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.4
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.7
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330736,Southdown Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.64
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.15
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330736,Southdown Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330736,Southdown Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330736,Southdown Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
