Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.34
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330736,Southdown Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330736,Southdown Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330736,Southdown Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330736,Southdown Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330736,Southdown Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330736,Southdown Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.13
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330736,Southdown Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330736,Southdown Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
330736,Southdown Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
