Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330736,Southdown Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.22
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330736,Southdown Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330736,Southdown Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
330736,Southdown Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
330736,Southdown Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330736,Southdown Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330736,Southdown Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330736,Southdown Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330736,Southdown Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
330736,Southdown Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
