Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330736,Southdown Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330736,Southdown Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330736,Southdown Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330736,Southdown Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330736,Southdown Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330736,Southdown Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330736,Southdown Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
330736,Southdown Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
330736,Southdown Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
