Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
330736,Southdown Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
330736,Southdown Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
330736,Southdown Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
330736,Southdown Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
330736,Southdown Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330736,Southdown Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
330736,Southdown Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
