Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
330736,Southdown Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
330736,Southdown Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
330736,Southdown Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
330736,Southdown Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
330736,Southdown Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
