Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
330736,Southdown Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
330736,Southdown Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
330736,Southdown Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
330736,Southdown Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
