Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
330736,Southdown Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
330736,Southdown Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
330736,Southdown Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
330736,Southdown Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
330736,Southdown Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
330736,Southdown Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330736,Southdown Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,21.2
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330736,Southdown Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330736,Southdown Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330736,Southdown Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
