Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330736,Southdown Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.7
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330736,Southdown Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
330736,Southdown Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330736,Southdown Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
330736,Southdown Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
330736,Southdown Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330736,Southdown Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
330736,Southdown Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
330736,Southdown Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
