Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330736,Southdown Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330736,Southdown Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
330736,Southdown Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330736,Southdown Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
330736,Southdown Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330736,Southdown Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330736,Southdown Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330736,Southdown Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330736,Southdown Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330736,Southdown Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
