Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330736,Southdown Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330736,Southdown Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330736,Southdown Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330736,Southdown Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330736,Southdown Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.55
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330736,Southdown Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.02
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330736,Southdown Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330736,Southdown Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
330736,Southdown Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
