Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330736,Southdown Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330736,Southdown Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.36
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
330736,Southdown Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
330736,Southdown Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.46
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.4
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.1
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
330736,Southdown Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.58
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.58
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
330736,Southdown Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330736,Southdown Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.28
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.93
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
330736,Southdown Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.08
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.2
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.25
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
330736,Southdown Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.67
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
330736,Southdown Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.93
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.7
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
