Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.89
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
330736,Southdown Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.71
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330736,Southdown Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.16
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330736,Southdown Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.05
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.1
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.37
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.2
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
330736,Southdown Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.45
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.22
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
330736,Southdown Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.47
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.4
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.61
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330736,Southdown Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.49
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
330736,Southdown Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330736,Southdown Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330736,Southdown Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
