Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330736,Southdown Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.39
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330736,Southdown Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330736,Southdown Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330736,Southdown Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330736,Southdown Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
330736,Southdown Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330736,Southdown Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330736,Southdown Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330736,Southdown Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330736,Southdown Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
