Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
330736,Southdown Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330736,Southdown Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330736,Southdown Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330736,Southdown Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330736,Southdown Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330736,Southdown Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
330736,Southdown Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330736,Southdown Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330736,Southdown Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330736,Southdown Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
