Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330736,Southdown Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330736,Southdown Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330736,Southdown Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330736,Southdown Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330736,Southdown Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330736,Southdown Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330736,Southdown Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330736,Southdown Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330736,Southdown Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
