Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330736,Southdown Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330736,Southdown Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
330736,Southdown Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330736,Southdown Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330736,Southdown Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330736,Southdown Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
330736,Southdown Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330736,Southdown Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330736,Southdown Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
330736,Southdown Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
