Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330736,Southdown Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330736,Southdown Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.88
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330736,Southdown Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330736,Southdown Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330736,Southdown Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330736,Southdown Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330736,Southdown Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330736,Southdown Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330736,Southdown Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
