Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330736,Southdown Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330736,Southdown Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330736,Southdown Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.61
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330736,Southdown Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330736,Southdown Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
330736,Southdown Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330736,Southdown Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330736,Southdown Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330736,Southdown Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330736,Southdown Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
