Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330736,Southdown Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330736,Southdown Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
330736,Southdown Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
330736,Southdown Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
330736,Southdown Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
330736,Southdown Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
330736,Southdown Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
330736,Southdown Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
