Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
330736,Southdown Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
330736,Southdown Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
330736,Southdown Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
