Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
330736,Southdown Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
330736,Southdown Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
