Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
330736,Southdown Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
330736,Southdown Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
330736,Southdown Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
330736,Southdown Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
330736,Southdown Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
