Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330736,Southdown Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330736,Southdown Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330736,Southdown Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330736,Southdown Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
330736,Southdown Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330736,Southdown Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330736,Southdown Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330736,Southdown Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330736,Southdown Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
