Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330736,Southdown Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330736,Southdown Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330736,Southdown Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330736,Southdown Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330736,Southdown Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330736,Southdown Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330736,Southdown Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,21.2
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330736,Southdown Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,21.2
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330736,Southdown Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.77
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
