Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330736,Southdown Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330736,Southdown Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330736,Southdown Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.45
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330736,Southdown Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.7
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.1
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
330736,Southdown Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
330736,Southdown Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.26
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330736,Southdown Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330736,Southdown Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
330736,Southdown Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.48
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330736,Southdown Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.98
