Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.39
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.52
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
330736,Southdown Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.95
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.84
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.4
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.61
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330736,Southdown Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.25
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
330736,Southdown Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.59
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
330736,Southdown Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.89
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.44
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
330736,Southdown Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
330736,Southdown Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.54
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
330736,Southdown Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.26
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330736,Southdown Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.45
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.05
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
330736,Southdown Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.01
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.4
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
